Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
344404,Chillington,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
344404,Chillington,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
344404,Chillington,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.63
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
344404,Chillington,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
344404,Chillington,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.6
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
344404,Chillington,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
344404,Chillington,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
344404,Chillington,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
344404,Chillington,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
344404,Chillington,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
344404,Chillington,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.06
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
344404,Chillington,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,49.9
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
344404,Chillington,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
344404,Chillington,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
344404,Chillington,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.9
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
344404,Chillington,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,68.2
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
344404,Chillington,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.22
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
344404,Chillington,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
344404,Chillington,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.68
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
344404,Chillington,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,68.2
