Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
344404,Chillington,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
344404,Chillington,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,77.4
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
344404,Chillington,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.81
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
344404,Chillington,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,67.7
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
344404,Chillington,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
344404,Chillington,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,59.3
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
344404,Chillington,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.54
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.56
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
344404,Chillington,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,58.3
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
344404,Chillington,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.15
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
344404,Chillington,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,54.3
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
344404,Chillington,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.19
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
344404,Chillington,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
344404,Chillington,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.35
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.34
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
344404,Chillington,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,57.3
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
344404,Chillington,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.27
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
344404,Chillington,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,63.4
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,49.5
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
344404,Chillington,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
344404,Chillington,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
344404,Chillington,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.25
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.1
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
344404,Chillington,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,70.8
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
