Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
344404,Chillington,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.21
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.82
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.93
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
344404,Chillington,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,63.9
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.56
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
344404,Chillington,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.36
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.07
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.95
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
344404,Chillington,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,58.6
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
344404,Chillington,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.16
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
344404,Chillington,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
344404,Chillington,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.02
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.48
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.79
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
344404,Chillington,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,53.9
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.75
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
344404,Chillington,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.51
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.27
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
344404,Chillington,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,65.8
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
344404,Chillington,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.82
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.19
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.64
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
344404,Chillington,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,65.5
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.54
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
344404,Chillington,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.6
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.72
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
344404,Chillington,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,75.0
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.83
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.36
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
344404,Chillington,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.69
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.17
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.53
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
344404,Chillington,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,66.7
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.63
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.55
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
344404,Chillington,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.1
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.23
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
344404,Chillington,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,77.5
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.41
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.48
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.37
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
344404,Chillington,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.85
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.32
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.9
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
344404,Chillington,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.01
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,92.2
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.77
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,66.7
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
344404,Chillington,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.77
