Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.05
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
344404,Chillington,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.58
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,104.3
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.88
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
344404,Chillington,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.4
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.26
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
344404,Chillington,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.52
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,94.2
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.76
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
344404,Chillington,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.55
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.96
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.93
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
344404,Chillington,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.22
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,94.1
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.93
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
344404,Chillington,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.36
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.75
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.07
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
344404,Chillington,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.48
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,79.2
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
344404,Chillington,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.18
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.71
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.89
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
344404,Chillington,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.99
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,91.7
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
344404,Chillington,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.21
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.59
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
344404,Chillington,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.03
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,119.0
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.75
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
344404,Chillington,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.36
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.18
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
344404,Chillington,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.2
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.77
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,95.5
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.05
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
344404,Chillington,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.13
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.85
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
344404,Chillington,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,74.9
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.49
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
344404,Chillington,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.08
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.42
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.96
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
344404,Chillington,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,72.1
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.67
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.49
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
344404,Chillington,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.34
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.43
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.8
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
344404,Chillington,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.83
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
344404,Chillington,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.94
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.18
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.58
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
344404,Chillington,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.87
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,60.6
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
