Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,63.7
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
344404,Chillington,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.21
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.14
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.18
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
344404,Chillington,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.7
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
344404,Chillington,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.14
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.42
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.59
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
344404,Chillington,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.82
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,57.8
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,66.1
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
344404,Chillington,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.88
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.95
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
344404,Chillington,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,73.1
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
344404,Chillington,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.6
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.87
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
344404,Chillington,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.36
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,73.4
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.8
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
344404,Chillington,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.36
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.76
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
344404,Chillington,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.8
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,92.5
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.3
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
344404,Chillington,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.55
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.97
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
344404,Chillington,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.12
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,71.8
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,59.2
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
344404,Chillington,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.93
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
344404,Chillington,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,64.5
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
344404,Chillington,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.04
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
344404,Chillington,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.11
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
344404,Chillington,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.13
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
344404,Chillington,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
344404,Chillington,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.92
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.8
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.59
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
344404,Chillington,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
