Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
344404,Chillington,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.12
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.18
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
344404,Chillington,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,55.2
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
344404,Chillington,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
344404,Chillington,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
344404,Chillington,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.58
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
344404,Chillington,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
344404,Chillington,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.69
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
344404,Chillington,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
344404,Chillington,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
344404,Chillington,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
344404,Chillington,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.61
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
344404,Chillington,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
344404,Chillington,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.45
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.47
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
344404,Chillington,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
344404,Chillington,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.62
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
344404,Chillington,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
344404,Chillington,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.38
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
344404,Chillington,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
344404,Chillington,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.06
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
344404,Chillington,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
344404,Chillington,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
