Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
344404,Chillington,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
344404,Chillington,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.75
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
344404,Chillington,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
344404,Chillington,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.97
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
344404,Chillington,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
344404,Chillington,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.41
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
344404,Chillington,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
344404,Chillington,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
344404,Chillington,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
344404,Chillington,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
344404,Chillington,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
344404,Chillington,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
344404,Chillington,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
344404,Chillington,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.91
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
344404,Chillington,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.45
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,50.2
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
344404,Chillington,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
344404,Chillington,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
344404,Chillington,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.23
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.11
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
344404,Chillington,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
344404,Chillington,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.98
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
344404,Chillington,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
