Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
344404,Chillington,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.23
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
344404,Chillington,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
344404,Chillington,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.44
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
344404,Chillington,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
344404,Chillington,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
344404,Chillington,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
344404,Chillington,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.4
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
344404,Chillington,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.28
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
344404,Chillington,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
344404,Chillington,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
344404,Chillington,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.47
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
344404,Chillington,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.2
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.11
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,75.4
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
344404,Chillington,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.7
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
344404,Chillington,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.31
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,76.1
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.06
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,58.5
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
344404,Chillington,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.75
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.01
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
344404,Chillington,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
344404,Chillington,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.8
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.26
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
344404,Chillington,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.66
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.55
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
344404,Chillington,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.89
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
344404,Chillington,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
