Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.91
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
344404,Chillington,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.71
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
344404,Chillington,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
344404,Chillington,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.38
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
344404,Chillington,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.34
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,70.4
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,66.7
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
344404,Chillington,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.73
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
344404,Chillington,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,68.1
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
344404,Chillington,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.15
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.45
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
344404,Chillington,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,68.6
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.29
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
344404,Chillington,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.46
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.95
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
344404,Chillington,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.8
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,58.6
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.68
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
344404,Chillington,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.22
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.07
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.59
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
344404,Chillington,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,63.9
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.8
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
344404,Chillington,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.49
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.82
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
344404,Chillington,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,65.6
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.85
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
344404,Chillington,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.54
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.67
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
344404,Chillington,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,54.9
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.87
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.35
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
344404,Chillington,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.06
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.83
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
344404,Chillington,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.45
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.99
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.39
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
344404,Chillington,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.48
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.78
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.39
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
344404,Chillington,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.55
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
344404,Chillington,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
