Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.45
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.22
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
344404,Chillington,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,58.7
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.52
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
344404,Chillington,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.48
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.99
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
344404,Chillington,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,68.0
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
344404,Chillington,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.44
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.11
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
344404,Chillington,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.58
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
344404,Chillington,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.91
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
344404,Chillington,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,56.9
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.22
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
344404,Chillington,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.81
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.33
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
344404,Chillington,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
344404,Chillington,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.56
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.09
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
344404,Chillington,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
344404,Chillington,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.3
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.84
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
344404,Chillington,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,93.6
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
344404,Chillington,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.65
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.92
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.18
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
344404,Chillington,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.84
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,111.0
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
344404,Chillington,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.25
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.47
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.71
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
344404,Chillington,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.39
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,85.1
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
344404,Chillington,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.92
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.13
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.23
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
344404,Chillington,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.14
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,92.0
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
344404,Chillington,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.67
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.48
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.8
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
344404,Chillington,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
