Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.39
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,52.9
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,79.3
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.93
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,65.3
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
344404,Chillington,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.24
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.36
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
344404,Chillington,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.26
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,94.5
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.48
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,67.6
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
344404,Chillington,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,66.57
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,66.37
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.74
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
344404,Chillington,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,62.2
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.54
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,124.3
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.7
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.39
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.95
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,62.8
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
344404,Chillington,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.08
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,66.75
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,73.22
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
344404,Chillington,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.39
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,58.3
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.03
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,103.8
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.19
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,61.5
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
344404,Chillington,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,69.48
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.96
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
344404,Chillington,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.2
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,98.3
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.21
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
344404,Chillington,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,66.59
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,74.82
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
344404,Chillington,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.52
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.02
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,88.5
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
344404,Chillington,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,58.4
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,66.65
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,85.71
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
344404,Chillington,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.94
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,73.5
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.12
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
344404,Chillington,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,76.01
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,70.81
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,91.86
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
344404,Chillington,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.93
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.14
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,93.9
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.9
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.41
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.95
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.39
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
344404,Chillington,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,84.9
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,74.3
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,98.15
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
344404,Chillington,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.9
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.99
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,91.9
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.38
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.33
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,65.6
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
344404,Chillington,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,83.36
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,72.04
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,98.62
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
344404,Chillington,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.48
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,74.2
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,140.3
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.69
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,113.0
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.21
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.09
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,62.3
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
344404,Chillington,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,80.05
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,68.12
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,108.99
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
344404,Chillington,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.59
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,63.4
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.4
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.85
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,103.6
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
