Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.49
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
344404,Chillington,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,80.41
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,73.55
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,106.66
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
344404,Chillington,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.16
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.39
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.56
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,78.8
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.34
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.18
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,59.9
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.14
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
344404,Chillington,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,81.38
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,70.71
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,93.36
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
344404,Chillington,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.18
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.48
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.7
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,78.1
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.33
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,67.1
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.54
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
344404,Chillington,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,78.24
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,74.85
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,89.25
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
344404,Chillington,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.38
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,63.2
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.5
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.28
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,89.6
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.75
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,70.6
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.2
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,63.7
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
344404,Chillington,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,79.61
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,77.59
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,88.42
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
344404,Chillington,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.95
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,65.0
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.8
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.98
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.46
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,102.5
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.76
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.97
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,85.4
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.2
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.65
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
344404,Chillington,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,84.88
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,77.36
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,97.9
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
344404,Chillington,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.51
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,58.8
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.2
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.29
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.95
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,94.9
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.6
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.84
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.01
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,82.3
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.1
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.86
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,65.8
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
344404,Chillington,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,86.02
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,74.43
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,101.79
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
344404,Chillington,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.5
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,66.7
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.4
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.99
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,102.5
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.48
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.06
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,88.7
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.9
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
344404,Chillington,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,82.39
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,85.66
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,99.98
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
344404,Chillington,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.79
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,69.0
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.19
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,99.2
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.0
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.15
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.63
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.47
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,90.6
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.6
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.02
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
344404,Chillington,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,84.56
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,87.81
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,105.86
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
344404,Chillington,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.28
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,79.2
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.6
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.11
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,103.9
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.6
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.6
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,87.6
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.6
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.76
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.95
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
344404,Chillington,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,92.48
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,89.62
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,112.08
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
344404,Chillington,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.9
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.81
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,85.1
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,140.9
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.16
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.8
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,107.9
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.2
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.37
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.56
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,90.8
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.9
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.89
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,66.5
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
344404,Chillington,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,90.06
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,99.51
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,109.15
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
344404,Chillington,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.82
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,95.0
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,149.4
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.28
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.78
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.12
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,111.9
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.8
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.12
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,93.1
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.61
