Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.67
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,73.1
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
344404,Chillington,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,84.96
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,103.05
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,111.72
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
344404,Chillington,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.4
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.55
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,112.1
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.7
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.76
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,121.3
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,174.9
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.82
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,102.4
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.1
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.1
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,71.5
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.4
344404,Chillington,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,80.01
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,109.76
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,122.98
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.3
344404,Chillington,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.3
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.46
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,107.7
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,164.1
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.48
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.45
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.07
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,121.0
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.5
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.75
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.88
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.84
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,80.2
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.9
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.35
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.39
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
344404,Chillington,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,84.85
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,106.29
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,127.28
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.8
344404,Chillington,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.0
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.36
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,104.6
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,159.9
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.58
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.51
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.78
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,134.7
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,187.3
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.93
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.93
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.07
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,97.0
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,206.6
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.25
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.68
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
344404,Chillington,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,88.87
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,114.13
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,135.6
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,170.8
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.6
344404,Chillington,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,551.5
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.97
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,111.3
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,166.6
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.16
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.84
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,131.8
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,187.6
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.28
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.13
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.9
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,88.6
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.7
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.55
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
344404,Chillington,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,96.38
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,112.04
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,137.4
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
344404,Chillington,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,559.7
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.17
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,113.0
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,179.9
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.05
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.99
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,144.3
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.6
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.9
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.35
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,96.3
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,212.7
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.92
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.27
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
344404,Chillington,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,94.99
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,110.49
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,145.99
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.2
344404,Chillington,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,594.7
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.1
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,133.4
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,195.9
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.6
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,147.1
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,211.2
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.01
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.83
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.19
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,93.2
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,214.6
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.02
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.35
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.33
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
344404,Chillington,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,95.4
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,108.1
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,153.23
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,225.7
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.4
344404,Chillington,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,625.1
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.35
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,137.0
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,201.1
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.01
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.1
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,142.3
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,209.3
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.62
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.07
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.96
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,74.5
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,203.6
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.91
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
344404,Chillington,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,93.56
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,113.41
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,157.12
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,241.4
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.2
344404,Chillington,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,641.0
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.96
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,149.7
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,207.9
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.74
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.25
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,134.2
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.9
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.97
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.14
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.45
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,74.8
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.9
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.51
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.07
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.3
344404,Chillington,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,96.54
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,111.76
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,151.84
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,213.7
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,455.8
344404,Chillington,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,619.9
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.93
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,133.2
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,191.0
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.54
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,121.6
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,186.6
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.24
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.5
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.11
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,88.1
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,209.5
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.79
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
344404,Chillington,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,103.04
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,111.73
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,140.28
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.9
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.4
344404,Chillington,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,572.3
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.27
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,113.7
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,184.5
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.14
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.14
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,124.8
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.1
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.27
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.07
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.94
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,98.8
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.2
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,224.3
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.67
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
344404,Chillington,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
