Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,100.98
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,118.1
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,141.62
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.9
344404,Chillington,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,579.0
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.48
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,124.7
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,194.0
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.12
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.88
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,130.8
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.6
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.36
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.82
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.04
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,87.3
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.4
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.6
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.36
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,56.2
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
344404,Chillington,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,92.16
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,123.22
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,147.34
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,211.2
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.2
344404,Chillington,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,602.6
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,126.1
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,200.2
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.02
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.24
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.21
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,112.7
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.0
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.78
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.49
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.23
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,94.1
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.2
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,234.6
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.4
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.99
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.18
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.0
344404,Chillington,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,99.82
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,126.06
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,148.7
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,186.9
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,515.1
344404,Chillington,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,608.3
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,50.05
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,132.5
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,204.5
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.12
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.3
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.32
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,130.3
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.6
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.16
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.56
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.86
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,87.8
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.8
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.8
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.3
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.4
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
344404,Chillington,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,97.67
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,122.03
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,156.42
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,225.0
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.7
344404,Chillington,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,640.1
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.89
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,129.3
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,203.8
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.16
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,134.8
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.7
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.12
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.76
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.93
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,74.3
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.7
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,220.0
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.7
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.09
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.81
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.8
344404,Chillington,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,105.95
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,120.28
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,155.98
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,198.6
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.7
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,492.2
344404,Chillington,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,638.1
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.44
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,107.7
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.9
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.49
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.53
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.13
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,118.4
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.7
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.34
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.41
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.94
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,67.0
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,218.4
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.9
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.65
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.59
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.77
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
344404,Chillington,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,105.77
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,120.16
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,154.27
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.2
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,492.3
344404,Chillington,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,632.0
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.99
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,103.1
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,177.6
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.69
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.29
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.7
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,115.0
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.9
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.46
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.05
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.09
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,73.8
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.4
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,210.6
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.0
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.68
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.94
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
344404,Chillington,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,105.18
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,116.1
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,154.45
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,202.4
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.3
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.0
344404,Chillington,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,638.7
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.58
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,123.0
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,176.6
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.55
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.56
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,124.3
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,182.7
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.23
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.79
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.42
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,86.9
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.6
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.6
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.86
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
344404,Chillington,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,92.62
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,100.38
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,147.91
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,231.4
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
344404,Chillington,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,614.4
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.14
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.13
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,108.0
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,174.2
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.23
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,77.4
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.48
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.49
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.19
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.6
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.6
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.67
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.9
344404,Chillington,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,88.58
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,93.68
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,123.71
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
344404,Chillington,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.7
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.73
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,84.4
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.7
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.61
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.91
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,74.8
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.51
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.19
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.57
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.1
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.6
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.56
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.18
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,81.3
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
344404,Chillington,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,88.25
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,91.2
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,111.46
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
344404,Chillington,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,54.7
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.99
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.91
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.14
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.55
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,85.0
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
344404,Chillington,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.84
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.59
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,88.26
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
344404,Chillington,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
