Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
344404,Chillington,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.19
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
344404,Chillington,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
344404,Chillington,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
344404,Chillington,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
344404,Chillington,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.66
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
344404,Chillington,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
344404,Chillington,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.51
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
344404,Chillington,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
344404,Chillington,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
344404,Chillington,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
344404,Chillington,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
344404,Chillington,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,62.1
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,76.8
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
344404,Chillington,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
344404,Chillington,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,77.6
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
344404,Chillington,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
344404,Chillington,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
344404,Chillington,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
344404,Chillington,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,63.1
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
344404,Chillington,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
344404,Chillington,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,71.1
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
