Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
344404,Chillington,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
344404,Chillington,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,66.8
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.06
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,65.1
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
344404,Chillington,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.85
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
344404,Chillington,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,80.2
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,83.0
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
344404,Chillington,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
344404,Chillington,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
344404,Chillington,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
344404,Chillington,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,59.6
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
344404,Chillington,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
344404,Chillington,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
344404,Chillington,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.16
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
344404,Chillington,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,72.5
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,67.5
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
344404,Chillington,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.78
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
344404,Chillington,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,65.2
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
344404,Chillington,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
344404,Chillington,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
344404,Chillington,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
344404,Chillington,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
344404,Chillington,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.07
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
344404,Chillington,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,65.8
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
344404,Chillington,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
