Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.75
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
344404,Chillington,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
344404,Chillington,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.46
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.96
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
344404,Chillington,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.5
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,68.1
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
344404,Chillington,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.09
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.34
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
344404,Chillington,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,68.1
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,76.3
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
344404,Chillington,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.87
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.9
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
344404,Chillington,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
344404,Chillington,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.85
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.74
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
344404,Chillington,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.66
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,65.5
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,82.5
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
344404,Chillington,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.92
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
344404,Chillington,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,65.0
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,70.2
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
344404,Chillington,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.68
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.42
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
344404,Chillington,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,67.6
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
344404,Chillington,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.1
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
344404,Chillington,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,69.8
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.4
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.92
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
344404,Chillington,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.13
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.69
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
344404,Chillington,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.87
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,81.2
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.2
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.27
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
344404,Chillington,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.44
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.51
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
344404,Chillington,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,69.0
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.49
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,76.6
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.35
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,46.3
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
344404,Chillington,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.54
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.11
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.43
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
344404,Chillington,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
