Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.72
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,80.5
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,78.2
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
344404,Chillington,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.29
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.59
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.1
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
344404,Chillington,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.32
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,69.4
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,87.6
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.39
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
344404,Chillington,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.68
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.86
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
344404,Chillington,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.98
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,80.6
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.37
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,69.7
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.49
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
344404,Chillington,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.67
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.69
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.43
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
344404,Chillington,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.15
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,76.9
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.56
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,81.1
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.25
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,62.1
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
344404,Chillington,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.7
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.11
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.36
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
344404,Chillington,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.79
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.7
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.28
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,117.6
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.7
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.29
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,62.1
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
344404,Chillington,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.99
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.11
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.91
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
344404,Chillington,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.63
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,94.5
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
344404,Chillington,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.52
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.83
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.5
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
344404,Chillington,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,99.8
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
344404,Chillington,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.52
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.26
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.63
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
344404,Chillington,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.4
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.7
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,95.0
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
344404,Chillington,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.99
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.59
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
344404,Chillington,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,86.9
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
344404,Chillington,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.6
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.67
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.23
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
344404,Chillington,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.58
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,84.5
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
344404,Chillington,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.48
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.16
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.16
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
344404,Chillington,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.32
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.91
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,111.8
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
