Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
344404,Chillington,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.34
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.87
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.81
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
344404,Chillington,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.03
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,76.2
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,72.7
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
344404,Chillington,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.63
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.6
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.28
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
344404,Chillington,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.85
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.66
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,85.7
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.73
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
344404,Chillington,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.9
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.23
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.54
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
344404,Chillington,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,56.6
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,94.5
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.99
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,47.7
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
344404,Chillington,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.47
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.9
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
344404,Chillington,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.71
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,96.6
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.47
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
344404,Chillington,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.12
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.29
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
344404,Chillington,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.46
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,75.4
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,77.0
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
344404,Chillington,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.56
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.2
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
344404,Chillington,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.67
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,79.0
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,73.8
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
344404,Chillington,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.92
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.7
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.53
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
344404,Chillington,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.93
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,73.6
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,74.8
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
344404,Chillington,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.77
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.42
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
344404,Chillington,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,74.5
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
344404,Chillington,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
344404,Chillington,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
344404,Chillington,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.25
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
344404,Chillington,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
