Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
344404,Chillington,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.48
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
344404,Chillington,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,57.7
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
344404,Chillington,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.99
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
344404,Chillington,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,62.6
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.3
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
344404,Chillington,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.39
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.17
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.25
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
344404,Chillington,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,63.9
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
344404,Chillington,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
344404,Chillington,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,82.1
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
344404,Chillington,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.18
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
344404,Chillington,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
344404,Chillington,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.34
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
344404,Chillington,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
344404,Chillington,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
344404,Chillington,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
344404,Chillington,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.49
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
344404,Chillington,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
344404,Chillington,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.88
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
344404,Chillington,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
344404,Chillington,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
344404,Chillington,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.86
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
344404,Chillington,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.79
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.17
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
