Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
344404,Chillington,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,59.3
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.08
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,61.4
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
344404,Chillington,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.54
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
344404,Chillington,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.9
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
344404,Chillington,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.11
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
344404,Chillington,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
344404,Chillington,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.29
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
344404,Chillington,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
344404,Chillington,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.08
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
344404,Chillington,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
344404,Chillington,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
344404,Chillington,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
344404,Chillington,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
344404,Chillington,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
344404,Chillington,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
344404,Chillington,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,78.0
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
344404,Chillington,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
344404,Chillington,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.63
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,80.2
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
344404,Chillington,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.43
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
344404,Chillington,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
344404,Chillington,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
344404,Chillington,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
