Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
344404,Chillington,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
344404,Chillington,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.28
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
344404,Chillington,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.08
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
344404,Chillington,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
344404,Chillington,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.48
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
344404,Chillington,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
344404,Chillington,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
344404,Chillington,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
344404,Chillington,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.75
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
344404,Chillington,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
344404,Chillington,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.59
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.06
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
344404,Chillington,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,62.1
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
344404,Chillington,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
344404,Chillington,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
344404,Chillington,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
344404,Chillington,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.58
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
344404,Chillington,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.16
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
344404,Chillington,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,66.2
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
344404,Chillington,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
344404,Chillington,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,55.6
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,67.5
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
