Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
344404,Chillington,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.51
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
344404,Chillington,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
344404,Chillington,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
344404,Chillington,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,53.1
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.82
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,72.8
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
344404,Chillington,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.23
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.52
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
344404,Chillington,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.42
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
344404,Chillington,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.46
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
344404,Chillington,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.5
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
344404,Chillington,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
344404,Chillington,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.22
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,67.7
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
344404,Chillington,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.15
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.49
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
344404,Chillington,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.02
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,62.1
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
344404,Chillington,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.89
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.92
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.57
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
344404,Chillington,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
344404,Chillington,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.25
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
344404,Chillington,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
344404,Chillington,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.13
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
344404,Chillington,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
344404,Chillington,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
344404,Chillington,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
344404,Chillington,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
