Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
344404,Chillington,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
344404,Chillington,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.14
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
344404,Chillington,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
344404,Chillington,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.82
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.25
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
344404,Chillington,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,60.8
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
344404,Chillington,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.05
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
344404,Chillington,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,64.9
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
344404,Chillington,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.3
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
344404,Chillington,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.39
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,58.1
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.53
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,74.3
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
344404,Chillington,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.59
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.81
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
344404,Chillington,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.76
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
344404,Chillington,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.2
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
344404,Chillington,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
344404,Chillington,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
344404,Chillington,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.02
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,57.1
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
344404,Chillington,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.72
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.99
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
344404,Chillington,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,55.1
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
344404,Chillington,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.2
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
344404,Chillington,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.88
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,78.3
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
344404,Chillington,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.56
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,67.45
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
344404,Chillington,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.39
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
