Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,81.7
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
344404,Chillington,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.48
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,74.24
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
344404,Chillington,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.74
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.42
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,84.3
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
344404,Chillington,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,64.51
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,77.36
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
344404,Chillington,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.96
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,69.8
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,75.6
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
344404,Chillington,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.2
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.87
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
344404,Chillington,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.9
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,57.2
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,74.9
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.88
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,71.0
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
344404,Chillington,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.61
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,73.39
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
344404,Chillington,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.82
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,70.8
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,75.6
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
344404,Chillington,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,62.28
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,76.39
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
344404,Chillington,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,65.4
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,70.6
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.05
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,68.0
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
344404,Chillington,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.48
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,76.38
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
344404,Chillington,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,67.7
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,79.0
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,63.9
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,60.5
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
344404,Chillington,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,59.5
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,85.7
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
344404,Chillington,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,67.8
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.98
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,79.5
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.12
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
344404,Chillington,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,62.23
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,84.4
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
344404,Chillington,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.07
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,78.5
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.4
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.47
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,76.0
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
344404,Chillington,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,58.31
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,67.31
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,91.22
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
344404,Chillington,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.82
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,71.7
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.17
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,75.9
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.49
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.08
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
344404,Chillington,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.53
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,62.44
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,95.88
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
344404,Chillington,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.43
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,67.2
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.8
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.03
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.08
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,79.3
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
