Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
344404,Chillington,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,67.93
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,60.85
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,89.98
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
344404,Chillington,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,74.3
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.18
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.19
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
344404,Chillington,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,70.6
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.86
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,74.7
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
344404,Chillington,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.18
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.98
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
344404,Chillington,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,69.14
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.23
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,79.38
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
344404,Chillington,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.91
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (RMS),A,65.8
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.3
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.31
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.42
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,89.7
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.87
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.01
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
344404,Chillington,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,76.96
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,70.58
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,96.39
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
344404,Chillington,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.99
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (RMS),A,75.5
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.3
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.22
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,84.8
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.6
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,58.6
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.56
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
344404,Chillington,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,75.92
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,71.76
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,104.74
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
344404,Chillington,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.6
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (RMS),A,84.3
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.4
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.72
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,82.8
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.05
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,91.2
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.9
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.77
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,52.2
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
344404,Chillington,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,73.12
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,77.69
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,104.22
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
344404,Chillington,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.02
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (RMS),A,97.7
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.1
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.66
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.04
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,77.7
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.9
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,95.5
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.3
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.78
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
344404,Chillington,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,67.75
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,105.38
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
344404,Chillington,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.2
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.63
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (RMS),A,115.4
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,164.6
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.61
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.68
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,103.9
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.97
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,107.2
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.6
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
344404,Chillington,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,77.32
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,86.64
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,116.83
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
344404,Chillington,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.9
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.19
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,104.0
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.9
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.36
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.8
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,104.1
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.3
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.89
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,106.1
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.11
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.98
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
344404,Chillington,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,80.05
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,88.51
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,121.4
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
344404,Chillington,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.6
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.46
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,108.5
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,156.0
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.43
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.91
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,102.7
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.1
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.51
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,110.8
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,175.5
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
344404,Chillington,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,74.04
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,89.6
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,115.25
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
344404,Chillington,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.9
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.8
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,83.4
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.2
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.74
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,113.3
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.2
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.11
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.84
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,106.1
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.4
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
344404,Chillington,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
