Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,78.27
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,96.53
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,110.19
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
344404,Chillington,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.26
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,94.9
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.3
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.74
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.19
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,126.3
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,184.5
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.01
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.25
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.49
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,86.6
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.2
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,187.4
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.14
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
344404,Chillington,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,83.78
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,92.06
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,120.48
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
344404,Chillington,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.7
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.36
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,102.6
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.1
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.15
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.87
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,142.1
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.7
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.8
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.26
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,71.8
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.4
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.72
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.74
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
344404,Chillington,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,82.91
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,94.65
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,129.21
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
344404,Chillington,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,526.6
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.47
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (RMS),A,112.5
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.0
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.09
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.27
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,140.4
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.4
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.66
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.92
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.34
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,83.2
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.7
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.33
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
344404,Chillington,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,79.11
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,103.64
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,132.83
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,206.5
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
344404,Chillington,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,542.1
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.04
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (RMS),A,114.9
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,163.3
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.34
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,131.1
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,185.6
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.06
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.17
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,80.9
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.8
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.26
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.73
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
344404,Chillington,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,91.32
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,99.79
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,136.36
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.6
344404,Chillington,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.4
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.85
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (RMS),A,119.9
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,170.7
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.01
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,135.8
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,188.6
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.23
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.22
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.43
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,60.9
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.9
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.93
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
344404,Chillington,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,91.27
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,93.3
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,139.09
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,204.1
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
344404,Chillington,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,567.9
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (RMS),A,125.8
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,183.5
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.94
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,136.7
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,188.3
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.86
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.02
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.53
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,74.0
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.3
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.92
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
344404,Chillington,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,82.17
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,96.69
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,143.28
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,243.2
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
344404,Chillington,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,585.0
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.71
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (RMS),A,125.7
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,190.8
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.37
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,122.0
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.1
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.04
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.52
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.38
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,55.2
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.5
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.34
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.27
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
344404,Chillington,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,83.61
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,104.19
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,147.73
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,245.6
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
344404,Chillington,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,604.1
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.94
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,124.8
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,192.0
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.59
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,111.5
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.7
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.15
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.83
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.19
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.1
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.3
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.63
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.44
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
344404,Chillington,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,87.87
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,107.91
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,142.71
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,210.5
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.7
344404,Chillington,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,583.8
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.22
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,112.2
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.6
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.39
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,102.0
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.2
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.46
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.02
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.5
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,67.4
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.9
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.2
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.85
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
344404,Chillington,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,90.67
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,107.77
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,137.65
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,180.5
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
344404,Chillington,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.3
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.7
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,113.4
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.5
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.9
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,108.1
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.1
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.78
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.23
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.65
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.3
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.5
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.4
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.13
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
344404,Chillington,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,89.97
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,101.78
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,142.39
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,203.4
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
344404,Chillington,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,582.8
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
