Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.36
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,112.9
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,169.4
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.71
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,135.2
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.4
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.56
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.21
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.33
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.9
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,204.9
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.65
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.85
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
344404,Chillington,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,94.35
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,106.5
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,152.25
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,228.3
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
344404,Chillington,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,624.8
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.31
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,106.0
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,169.3
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.94
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.85
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,132.1
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.5
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.18
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.87
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.97
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,70.9
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.2
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,216.0
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.97
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.68
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.31
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
344404,Chillington,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,98.59
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,114.02
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,159.44
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,241.3
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.1
344404,Chillington,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,654.3
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.07
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,94.0
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.6
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.7
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.74
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,110.8
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,181.0
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.72
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.89
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.55
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.6
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,216.4
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.19
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.96
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.67
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.7
344404,Chillington,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.4
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,109.42
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,117.4
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,157.02
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,196.5
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,481.4
344404,Chillington,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,645.1
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.16
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,88.3
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.1
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.68
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.9
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,120.4
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.8
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.82
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.41
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.27
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,69.6
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.1
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,211.4
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.3
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.02
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
344404,Chillington,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,108.48
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,114.01
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,156.36
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,199.1
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,468.4
344404,Chillington,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,642.5
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.88
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,80.5
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.7
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.68
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.1
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,115.2
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,190.7
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.69
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.7
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.8
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.1
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.3
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.81
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.24
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.76
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.9
344404,Chillington,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.8
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,108.44
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,110.34
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,156.55
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,209.8
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,442.1
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.2
344404,Chillington,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,644.6
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.62
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,81.0
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,150.7
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.6
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.8
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,115.0
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.2
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.15
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.53
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.46
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,190.6
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.4
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.01
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.47
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
344404,Chillington,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,105.15
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,111.14
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,151.36
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,193.9
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.1
344404,Chillington,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,623.0
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.92
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,92.8
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.49
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.2
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,108.7
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.3
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.62
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.3
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.8
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,76.2
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,187.4
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.9
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.72
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
344404,Chillington,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,91.92
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,99.26
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,138.71
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,191.2
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.6
344404,Chillington,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.4
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.5
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.78
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,80.3
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.6
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,64.7
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.91
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.37
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.71
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,70.3
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.4
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.9
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.73
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.74
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,87.0
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
344404,Chillington,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,81.19
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,96.4
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,116.59
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
344404,Chillington,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.6
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.22
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.84
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,67.2
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.97
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.61
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,61.8
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.7
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.52
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,83.6
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
344404,Chillington,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,78.81
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,87.85
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,98.83
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
344404,Chillington,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.92
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.97
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.7
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.33
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,71.6
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
344404,Chillington,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,64.17
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,66.16
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,75.53
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
344404,Chillington,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
