Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
344404,Chillington,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
344404,Chillington,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,52.9
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
344404,Chillington,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.35
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
344404,Chillington,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,56.8
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
344404,Chillington,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.6
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
344404,Chillington,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
344404,Chillington,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.36
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
344404,Chillington,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
344404,Chillington,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
344404,Chillington,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
344404,Chillington,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
344404,Chillington,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,52.5
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
344404,Chillington,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
344404,Chillington,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,75.6
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
344404,Chillington,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
344404,Chillington,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.73
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,106.5
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
344404,Chillington,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.44
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
344404,Chillington,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.18
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,105.9
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
344404,Chillington,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.69
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
344404,Chillington,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,82.2
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
