Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
344404,Chillington,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.57
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
344404,Chillington,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,73.4
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
344404,Chillington,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
344404,Chillington,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,69.6
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
344404,Chillington,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.83
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
344404,Chillington,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,73.9
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.64
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
344404,Chillington,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.29
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.73
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
344404,Chillington,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,63.1
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
344404,Chillington,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.19
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
344404,Chillington,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,59.3
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,67.2
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
344404,Chillington,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
344404,Chillington,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,82.3
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.3
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,83.8
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
344404,Chillington,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.88
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
344404,Chillington,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,55.7
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,65.8
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.19
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,104.4
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
344404,Chillington,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
344404,Chillington,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,79.8
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.26
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,89.3
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
344404,Chillington,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.96
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
344404,Chillington,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.3
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,90.4
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,60.0
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
344404,Chillington,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.58
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
344404,Chillington,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,78.0
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
344404,Chillington,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
