Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.52
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
344404,Chillington,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,71.1
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
344404,Chillington,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.34
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
344404,Chillington,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.74
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,97.1
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
344404,Chillington,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.95
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
344404,Chillington,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.65
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,99.6
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.67
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
344404,Chillington,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.13
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.17
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
344404,Chillington,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
344404,Chillington,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.66
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
344404,Chillington,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,70.9
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
344404,Chillington,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.41
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.42
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
344404,Chillington,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,81.4
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,55.8
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
344404,Chillington,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.4
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.72
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.42
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
344404,Chillington,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,66.6
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
344404,Chillington,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.21
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.45
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
344404,Chillington,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,91.1
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
344404,Chillington,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.65
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.17
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
344404,Chillington,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.89
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,62.7
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.41
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,104.8
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.65
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
344404,Chillington,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.28
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.46
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
344404,Chillington,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.28
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,113.3
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
344404,Chillington,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.6
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.69
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.75
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
344404,Chillington,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.68
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
