Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.87
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,111.3
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.39
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,63.4
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
344404,Chillington,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.78
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.57
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
344404,Chillington,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.19
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.08
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,112.5
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.72
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,78.2
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
344404,Chillington,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.19
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.73
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.41
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
344404,Chillington,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.69
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.85
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,105.6
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
344404,Chillington,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.94
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.46
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.91
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
344404,Chillington,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.04
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.54
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,126.8
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.1
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
344404,Chillington,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.37
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.46
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.91
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
344404,Chillington,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.78
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.79
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,126.2
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.37
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.68
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
344404,Chillington,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.8
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.74
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.5
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
344404,Chillington,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.83
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.99
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,100.2
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.8
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,59.7
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
344404,Chillington,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.95
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.7
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.71
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
344404,Chillington,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.63
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,118.5
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.87
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.82
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.32
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.64
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
344404,Chillington,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.2
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.4
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.48
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
344404,Chillington,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.94
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,93.5
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.1
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.36
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.31
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.23
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.3
344404,Chillington,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.18
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.76
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.65
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
344404,Chillington,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.76
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,84.8
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.55
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.88
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
344404,Chillington,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.31
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.14
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.73
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
344404,Chillington,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.24
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,75.8
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
344404,Chillington,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.56
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.03
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
344404,Chillington,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,90.7
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.21
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
