Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.36
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.41
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
344404,Chillington,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.3
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.56
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.87
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
344404,Chillington,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.42
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,87.6
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.27
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.55
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,64.5
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
344404,Chillington,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.41
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.99
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.34
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
344404,Chillington,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,80.8
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.62
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.31
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,62.5
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
344404,Chillington,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.69
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.74
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.1
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
344404,Chillington,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.97
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,84.4
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.91
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.15
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
344404,Chillington,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.3
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.29
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.66
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
344404,Chillington,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.95
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,87.4
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
344404,Chillington,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.94
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.46
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
344404,Chillington,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,79.9
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.89
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
344404,Chillington,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.05
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.26
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
344404,Chillington,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,52.3
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,67.8
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
344404,Chillington,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.87
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
344404,Chillington,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
344404,Chillington,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.64
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
344404,Chillington,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
344404,Chillington,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.99
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.11
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
344404,Chillington,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
344404,Chillington,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
344404,Chillington,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
344404,Chillington,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
