Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.51
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
344404,Chillington,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
344404,Chillington,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.71
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
344404,Chillington,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,59.7
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,60.6
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
344404,Chillington,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.75
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
344404,Chillington,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,58.8
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
344404,Chillington,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.65
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
344404,Chillington,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
344404,Chillington,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
344404,Chillington,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
344404,Chillington,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
344404,Chillington,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
344404,Chillington,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.14
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
344404,Chillington,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
344404,Chillington,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
344404,Chillington,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
344404,Chillington,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
344404,Chillington,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
344404,Chillington,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.61
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
344404,Chillington,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
344404,Chillington,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.57
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
344404,Chillington,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
