Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
344404,Chillington,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
344404,Chillington,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,49.1
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
344404,Chillington,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
344404,Chillington,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,67.7
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
344404,Chillington,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.68
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
344404,Chillington,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
344404,Chillington,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.5
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
344404,Chillington,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
344404,Chillington,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
344404,Chillington,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
344404,Chillington,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
344404,Chillington,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
344404,Chillington,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
344404,Chillington,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
344404,Chillington,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
344404,Chillington,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,72.8
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
344404,Chillington,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
344404,Chillington,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,76.9
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
344404,Chillington,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.18
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
344404,Chillington,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
