Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
344404,Chillington,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.92
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
344404,Chillington,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
344404,Chillington,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
344404,Chillington,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,78.2
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
344404,Chillington,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.7
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.45
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
344404,Chillington,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,65.6
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
344404,Chillington,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.79
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
344404,Chillington,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
344404,Chillington,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
344404,Chillington,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
344404,Chillington,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
344404,Chillington,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
344404,Chillington,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
344404,Chillington,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
344404,Chillington,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
344404,Chillington,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
344404,Chillington,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
344404,Chillington,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
344404,Chillington,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
344404,Chillington,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.44
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.73
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,79.7
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
344404,Chillington,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
