Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
344404,Chillington,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.7
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.42
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,82.7
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
344404,Chillington,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.18
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
344404,Chillington,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,67.8
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.73
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.95
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,85.0
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
344404,Chillington,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.13
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.94
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
344404,Chillington,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.83
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.33
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,66.2
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
344404,Chillington,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.32
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.05
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.06
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
344404,Chillington,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
344404,Chillington,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.54
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.07
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
344404,Chillington,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,60.4
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.54
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,62.0
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
344404,Chillington,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.09
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.11
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
344404,Chillington,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,53.2
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
344404,Chillington,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.98
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
344404,Chillington,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,62.8
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
344404,Chillington,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.13
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
344404,Chillington,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.35
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.9
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,59.0
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
344404,Chillington,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.68
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
344404,Chillington,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.34
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
344404,Chillington,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.45
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.09
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
344404,Chillington,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,61.9
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,59.6
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.39
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
344404,Chillington,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.11
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.71
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
344404,Chillington,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
