Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.67
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
344404,Chillington,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.64
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.38
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
344404,Chillington,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.07
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,71.2
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,48.3
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.01
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
344404,Chillington,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.18
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.48
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.43
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
344404,Chillington,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.92
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,60.2
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
344404,Chillington,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.96
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.74
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
344404,Chillington,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.76
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
344404,Chillington,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.94
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
344404,Chillington,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
344404,Chillington,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
344404,Chillington,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,53.2
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
344404,Chillington,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
344404,Chillington,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,63.9
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
344404,Chillington,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.21
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
344404,Chillington,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.68
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,86.9
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
344404,Chillington,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.39
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
344404,Chillington,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.67
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,119.1
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
344404,Chillington,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.36
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,72.44
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
344404,Chillington,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.64
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.04
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,131.2
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
344404,Chillington,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.87
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,69.07
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
344404,Chillington,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.41
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,102.0
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
