Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.94
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
344404,Chillington,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.56
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.63
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
344404,Chillington,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.38
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.56
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,94.9
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
344404,Chillington,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,57.11
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.74
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
344404,Chillington,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.11
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.44
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,108.0
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
344404,Chillington,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.81
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,75.13
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
344404,Chillington,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.03
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.21
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,113.1
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.62
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
344404,Chillington,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,71.46
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,87.44
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
344404,Chillington,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.74
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,97.9
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.47
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,53.3
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
344404,Chillington,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.56
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.49
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,89.6
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
344404,Chillington,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.1
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.56
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,120.6
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.4
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
344404,Chillington,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.02
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.99
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,93.61
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
344404,Chillington,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.01
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,124.2
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.3
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.81
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.37
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
344404,Chillington,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.63
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,68.6
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,97.11
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
344404,Chillington,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.83
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,55.8
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.63
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,116.4
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.5
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.32
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
344404,Chillington,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.6
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,72.96
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,101.54
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
344404,Chillington,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.33
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,70.6
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.62
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,115.9
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.72
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
344404,Chillington,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.12
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,73.5
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,104.37
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,166.3
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
344404,Chillington,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.64
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,72.6
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.2
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.05
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,105.6
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.2
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.73
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
344404,Chillington,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,61.24
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,67.38
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,105.88
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
344404,Chillington,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.31
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,76.5
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.2
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.35
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,97.1
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.6
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.34
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
