Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
344404,Chillington,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,74.36
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,100.49
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
344404,Chillington,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.28
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,63.1
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.82
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,78.7
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.13
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.99
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
344404,Chillington,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.91
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,69.48
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,102.86
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
344404,Chillington,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.3
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.87
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,69.9
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.42
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,83.2
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.6
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.26
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
344404,Chillington,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,57.85
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,72.03
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,105.9
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,178.1
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
344404,Chillington,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.38
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,79.0
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.7
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.98
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,83.0
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.16
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.3
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
344404,Chillington,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,68.69
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,78.25
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,99.35
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
344404,Chillington,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.14
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,120.7
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.4
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,93.9
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.82
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
344404,Chillington,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.17
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,74.81
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,108.33
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
344404,Chillington,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.8
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.65
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,128.0
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,170.4
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.8
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.24
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,104.0
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.44
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
344404,Chillington,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.52
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,75.15
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,117.97
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,199.9
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
344404,Chillington,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.5
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,117.8
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.8
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.3
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.96
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,99.2
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.56
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,86.6
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
344404,Chillington,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,72.68
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,90.38
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,118.41
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
344404,Chillington,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.1
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.42
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,142.0
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,190.1
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.99
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.86
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,95.3
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.2
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.44
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.15
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,89.4
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.31
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
344404,Chillington,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,76.72
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,95.4
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,123.78
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
344404,Chillington,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,508.0
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.96
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,135.5
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,186.7
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.12
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.54
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,89.9
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.7
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.68
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,84.0
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.1
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.2
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
344404,Chillington,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,78.89
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,97.22
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,126.94
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
344404,Chillington,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,516.4
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.72
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,124.6
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,177.5
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.69
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.74
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,96.2
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.8
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.48
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.97
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,70.2
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.55
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.95
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
344404,Chillington,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,95.87
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,102.31
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,132.02
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
344404,Chillington,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.5
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.22
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,100.9
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.7
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.74
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.7
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,92.4
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.3
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.75
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.4
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.96
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,69.6
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.1
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.03
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
344404,Chillington,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,90.19
