Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,98.01
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,126.43
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
344404,Chillington,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.1
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.05
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,134.8
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,183.0
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.86
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.86
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,115.6
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.3
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.62
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.11
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.66
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,82.0
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.18
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
344404,Chillington,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,84.84
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,103.12
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,137.55
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,196.7
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.2
344404,Chillington,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,558.9
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.01
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,120.7
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,187.2
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.54
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,117.5
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.0
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.89
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.1
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.28
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,80.2
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,182.7
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.77
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.9
344404,Chillington,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,90.94
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,115.67
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,141.11
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,184.4
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.2
344404,Chillington,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,574.2
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.25
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,125.4
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.8
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.78
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.8
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,128.6
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.41
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.23
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,88.2
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.6
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.13
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
344404,Chillington,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,87.48
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,112.58
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,141.18
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,196.7
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.0
344404,Chillington,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.6
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.6
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,138.0
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,198.2
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.03
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,123.2
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.7
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.76
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.46
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.74
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,64.9
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.7
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.27
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.95
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
344404,Chillington,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,98.45
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,107.4
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,144.63
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,183.6
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.1
344404,Chillington,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,590.3
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.22
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,127.8
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.4
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.41
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,119.2
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.95
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.49
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.63
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,81.8
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.3
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,201.0
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.95
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.6
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,60.9
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
344404,Chillington,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,100.71
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,113.19
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,141.17
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.6
344404,Chillington,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.0
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.1
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,103.1
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,167.4
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.64
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.14
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,126.9
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.4
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.38
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.35
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.6
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,71.6
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,196.4
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.39
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
344404,Chillington,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,89.38
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,117.25
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,144.98
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,210.8
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.1
344404,Chillington,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,591.7
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.84
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,111.8
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.8
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.3
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.33
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.06
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,114.9
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.8
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.94
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.6
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,64.8
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,187.1
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.65
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
344404,Chillington,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,86.19
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,115.68
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,140.88
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,209.8
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.3
344404,Chillington,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,575.1
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.97
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,121.8
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,183.9
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.53
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.18
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,130.6
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,210.5
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.15
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.83
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.03
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,74.8
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,202.9
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.4
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.26
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.6
344404,Chillington,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,90.6
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,118.28
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,154.45
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,247.5
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,482.9
344404,Chillington,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,632.5
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.96
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,113.9
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,183.5
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.68
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,119.3
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.94
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.02
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.75
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,81.5
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,207.1
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.9
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.88
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
344404,Chillington,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,96.43
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,118.34
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,147.25
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,192.3
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.2
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,481.3
344404,Chillington,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,599.7
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.56
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,130.6
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,194.1
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.21
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.74
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,120.9
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.47
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.7
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.56
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,81.4
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,210.3
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.06
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.87
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.4
344404,Chillington,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,92.11
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,121.48
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,153.72
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,227.8
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,495.3
344404,Chillington,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,628.2
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.6
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,109.7
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
