Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.8
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.34
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.59
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,126.5
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,211.8
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.19
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.32
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.68
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,82.6
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.7
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,217.2
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.33
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.46
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
344404,Chillington,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,96.64
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,121.69
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,156.33
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,222.7
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,496.8
344404,Chillington,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,639.9
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.05
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.98
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,93.0
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,159.7
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.13
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.24
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,125.9
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,206.8
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.26
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.02
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.37
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,77.7
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.9
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,212.0
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.8
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.65
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.62
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.83
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.7
344404,Chillington,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,98.08
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,121.8
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,158.43
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,230.3
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.8
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,497.6
344404,Chillington,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,650.2
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.98
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,93.0
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.0
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.41
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.71
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,124.6
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,208.9
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.19
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.33
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.15
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,79.9
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.9
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,213.3
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.9
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.17
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.77
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
344404,Chillington,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,100.91
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,118.6
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,158.61
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,230.1
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.5
344404,Chillington,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,651.5
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.83
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.6
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,89.2
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.7
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.02
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.83
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,129.9
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,213.7
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.5
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,56.05
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.42
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,89.5
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,229.5
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.1
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.65
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.41
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.89
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
344404,Chillington,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,124.61
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,156.73
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,214.5
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.9
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,510.4
344404,Chillington,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,644.3
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.19
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,84.1
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.9
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.52
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.84
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.86
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,136.1
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,222.2
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.92
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.32
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.34
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,205.4
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.31
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.53
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.93
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
344404,Chillington,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,100.86
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,117.89
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,155.32
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,213.3
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,482.3
344404,Chillington,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,638.7
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.57
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,83.2
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.3
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.67
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.2
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,123.1
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,211.0
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.4
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.37
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.84
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,78.9
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,209.5
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.12
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.67
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.67
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
344404,Chillington,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.2
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,99.43
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,120.48
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,154.28
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,209.5
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,492.4
344404,Chillington,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,634.0
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.68
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,102.2
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.2
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.7
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.8
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.22
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,125.7
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.9
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.56
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.52
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.27
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,82.6
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.6
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.02
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.7
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
344404,Chillington,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.6
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,88.32
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,104.54
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,149.87
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,234.2
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.9
344404,Chillington,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,614.2
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.2
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.54
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,84.6
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.45
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,69.4
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.31
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.73
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.43
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,70.6
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.2
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.53
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.25
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,81.4
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.9
344404,Chillington,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,80.06
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,96.79
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,124.74
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
344404,Chillington,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,510.4
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.46
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,60.6
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.56
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.61
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.56
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.64
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.95
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,71.8
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.1
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.06
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.4
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,89.0
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.1
344404,Chillington,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,77.78
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,99.48
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,107.41
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
344404,Chillington,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.2
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.52
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.51
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,61.5
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
344404,Chillington,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,59.19
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,66.11
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,78.39
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
344404,Chillington,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,57.3
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
