Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
344404,Chillington,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.14
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.79
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
344404,Chillington,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,59.6
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
344404,Chillington,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
344404,Chillington,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.92
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,88.4
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
344404,Chillington,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.71
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
344404,Chillington,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,83.1
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
344404,Chillington,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
344404,Chillington,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
344404,Chillington,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
344404,Chillington,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
344404,Chillington,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
344404,Chillington,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
344404,Chillington,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
344404,Chillington,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,58.9
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
344404,Chillington,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
344404,Chillington,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.71
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
344404,Chillington,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
344404,Chillington,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,66.7
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
344404,Chillington,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
344404,Chillington,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.84
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,86.7
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
