Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.23
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.89
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
344404,Chillington,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,67.4
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
344404,Chillington,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.63
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.5
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
344404,Chillington,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.57
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,80.3
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.43
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,66.2
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
344404,Chillington,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.37
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
344404,Chillington,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,69.5
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.63
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,69.3
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
344404,Chillington,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.34
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.48
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
344404,Chillington,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.39
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,94.1
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.26
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,80.0
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
344404,Chillington,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.76
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
344404,Chillington,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,80.8
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.46
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,82.1
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
344404,Chillington,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.07
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.88
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
344404,Chillington,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,59.2
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
344404,Chillington,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.79
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.17
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
344404,Chillington,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.22
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,68.3
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
344404,Chillington,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.5
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.99
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
344404,Chillington,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,72.2
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.37
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
344404,Chillington,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.92
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.74
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
344404,Chillington,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,70.8
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.2
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,92.4
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
344404,Chillington,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.58
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.28
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
344404,Chillington,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,82.9
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.41
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,82.8
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
344404,Chillington,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.45
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.97
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
344404,Chillington,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
