Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,74.4
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
344404,Chillington,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.39
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.21
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
344404,Chillington,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,74.9
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
344404,Chillington,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.86
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.38
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
344404,Chillington,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.29
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,88.6
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.9
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
344404,Chillington,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.15
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.12
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
344404,Chillington,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.95
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,88.4
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
344404,Chillington,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
344404,Chillington,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.64
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,90.5
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
344404,Chillington,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.35
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.33
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
344404,Chillington,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.1
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.82
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,94.7
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.37
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
344404,Chillington,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.01
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.09
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
344404,Chillington,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.14
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,96.0
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
344404,Chillington,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.18
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.23
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
344404,Chillington,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.53
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,97.0
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
344404,Chillington,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.83
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.29
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.9
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
344404,Chillington,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.76
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,104.3
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.3
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
344404,Chillington,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.86
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.85
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.77
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
344404,Chillington,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.17
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,116.6
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.91
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.2
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,70.9
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
344404,Chillington,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.85
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.79
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.7
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
344404,Chillington,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.9
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,127.0
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
