Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.1
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.94
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
344404,Chillington,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.64
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.29
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
344404,Chillington,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.04
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,143.9
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.4
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.56
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
344404,Chillington,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.27
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.64
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.19
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
344404,Chillington,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.3
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.66
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,119.9
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.4
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.45
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.92
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,57.0
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
344404,Chillington,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.2
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.1
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.18
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
344404,Chillington,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.62
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.88
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,97.4
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.93
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,69.8
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
344404,Chillington,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.59
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.34
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.68
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
344404,Chillington,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.82
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,84.6
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.45
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,93.6
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
344404,Chillington,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.84
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.79
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.69
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
344404,Chillington,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.73
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,92.4
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.4
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,118.3
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.2
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
344404,Chillington,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.37
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.45
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.52
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
344404,Chillington,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.43
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,85.6
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.37
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.02
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.32
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.57
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.91
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
344404,Chillington,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.71
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.49
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.74
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
344404,Chillington,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.98
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,75.4
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.06
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
344404,Chillington,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.33
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.39
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.47
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
344404,Chillington,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.72
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
344404,Chillington,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.86
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.18
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.59
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
344404,Chillington,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.34
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
344404,Chillington,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.1
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.89
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.01
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
344404,Chillington,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.57
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,67.4
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
