Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.24
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
344404,Chillington,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.32
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.93
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.02
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
344404,Chillington,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.77
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
344404,Chillington,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.33
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.7
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
344404,Chillington,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
344404,Chillington,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.55
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.87
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
344404,Chillington,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
344404,Chillington,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.99
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
344404,Chillington,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,69.7
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
344404,Chillington,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.49
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.11
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
344404,Chillington,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.46
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,43.1
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,76.8
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
344404,Chillington,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.39
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.73
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
344404,Chillington,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.1
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,59.9
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
344404,Chillington,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.47
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
344404,Chillington,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,56.2
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,56.9
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
344404,Chillington,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
344404,Chillington,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
344404,Chillington,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.91
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
344404,Chillington,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
344404,Chillington,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
344404,Chillington,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
344404,Chillington,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
