Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
344404,Chillington,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.52
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
344404,Chillington,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
344404,Chillington,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.29
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
344404,Chillington,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
344404,Chillington,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.47
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
344404,Chillington,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
344404,Chillington,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.64
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,61.3
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
344404,Chillington,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
344404,Chillington,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.65
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
344404,Chillington,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
344404,Chillington,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-6.26
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
344404,Chillington,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
344404,Chillington,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-5.93
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.62
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.78
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
344404,Chillington,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
344404,Chillington,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.68
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.95
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
344404,Chillington,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
344404,Chillington,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.78
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.44
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
344404,Chillington,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
344404,Chillington,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.63
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,50.1
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
344404,Chillington,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
344404,Chillington,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
