Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
344404,Chillington,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
344404,Chillington,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.31
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
344404,Chillington,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
344404,Chillington,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.88
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
344404,Chillington,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
344404,Chillington,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.76
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
344404,Chillington,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
344404,Chillington,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.89
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
344404,Chillington,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
344404,Chillington,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.95
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.02
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
344404,Chillington,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
344404,Chillington,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.37
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,65.1
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
344404,Chillington,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
344404,Chillington,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.82
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
344404,Chillington,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
344404,Chillington,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
344404,Chillington,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
344404,Chillington,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.26
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.09
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
344404,Chillington,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
344404,Chillington,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
