Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,71.7
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
344404,Chillington,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.8
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
344404,Chillington,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,58.3
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
344404,Chillington,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
344404,Chillington,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,61.8
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
344404,Chillington,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
344404,Chillington,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,64.7
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
344404,Chillington,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
344404,Chillington,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,62.9
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
344404,Chillington,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
344404,Chillington,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,66.2
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
344404,Chillington,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
344404,Chillington,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
344404,Chillington,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
344404,Chillington,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
344404,Chillington,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
344404,Chillington,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.3
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,63.6
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
344404,Chillington,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
344404,Chillington,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
344404,Chillington,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
344404,Chillington,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.92
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,73.9
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
344404,Chillington,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.03
