Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
344404,Chillington,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
344404,Chillington,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
344404,Chillington,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,54.8
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,63.2
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
344404,Chillington,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.41
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
344404,Chillington,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.58
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,63.4
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,60.6
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
344404,Chillington,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.38
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.31
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.5
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
344404,Chillington,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.27
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.11
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.28
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,70.4
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
344404,Chillington,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.71
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
344404,Chillington,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
344404,Chillington,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.08
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.25
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
344404,Chillington,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.3
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.33
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
344404,Chillington,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.49
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.12
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
344404,Chillington,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.2
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
344404,Chillington,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.27
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.01
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
344404,Chillington,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.92
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.85
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
344404,Chillington,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.8
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.28
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.86
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
344404,Chillington,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.33
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.2
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
344404,Chillington,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.49
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.66
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
344404,Chillington,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,64.9
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
344404,Chillington,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.34
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.32
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.34
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
344404,Chillington,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
