Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,61.1
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
344404,Chillington,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.04
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.94
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
344404,Chillington,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.6
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.75
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
344404,Chillington,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.47
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.47
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.61
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
344404,Chillington,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.07
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
344404,Chillington,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.93
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.82
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.06
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
344404,Chillington,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.57
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,88.3
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.96
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.89
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
344404,Chillington,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.13
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.13
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,79.8
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
344404,Chillington,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.5
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
344404,Chillington,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.84
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.28
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.25
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
344404,Chillington,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.66
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,79.8
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
344404,Chillington,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.48
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.63
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,74.23
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
344404,Chillington,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.44
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,129.9
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.8
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.81
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,84.9
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
344404,Chillington,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.26
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.8
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,73.4
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
344404,Chillington,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.04
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,93.9
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,71.8
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
344404,Chillington,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.61
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.3
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
344404,Chillington,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.8
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,116.4
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
344404,Chillington,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.79
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.69
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.36
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
344404,Chillington,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.96
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.88
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,159.8
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.6
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.68
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
344404,Chillington,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.69
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.91
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,98.08
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
344404,Chillington,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,109.3
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
