Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,60.5
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
344404,Chillington,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.69
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.67
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,78.17
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
344404,Chillington,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.79
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,98.3
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.48
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,63.7
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,63.5
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
344404,Chillington,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.01
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,70.14
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,75.28
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
344404,Chillington,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,68.7
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.86
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,118.6
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.16
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,76.0
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
344404,Chillington,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,77.56
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,92.92
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,185.7
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
344404,Chillington,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.35
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,66.8
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.97
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,120.2
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.2
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.93
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.45
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,95.1
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
344404,Chillington,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,80.28
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,104.27
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,218.3
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
344404,Chillington,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.19
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,125.4
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.43
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,74.7
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.27
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
344404,Chillington,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,69.38
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,104.29
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,215.1
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
344404,Chillington,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.16
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,120.7
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.3
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.51
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.75
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.64
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
344404,Chillington,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.02
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,70.11
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,113.12
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,215.2
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
344404,Chillington,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.54
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,121.3
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.4
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.69
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.04
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.88
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
344404,Chillington,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,65.38
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,73.9
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,120.8
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,218.6
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
344404,Chillington,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.46
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.31
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,121.8
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.3
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.45
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.49
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.91
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
344404,Chillington,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,65.61
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,82.25
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,115.36
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,186.3
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
344404,Chillington,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.1
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.38
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,71.1
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.11
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,107.9
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.01
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.92
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.76
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.7
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,59.9
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
344404,Chillington,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.07
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,74.71
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,110.39
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,172.7
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
344404,Chillington,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.2
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.35
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,77.4
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.38
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,114.5
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.9
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.28
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.23
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.68
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.86
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
344404,Chillington,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.2
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,72.9
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,112.04
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,185.1
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
344404,Chillington,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.1
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.44
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,69.3
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.19
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,98.0
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.9
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.81
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
344404,Chillington,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
