Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,63.91
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,76.39
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,107.22
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
344404,Chillington,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.54
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,59.1
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.47
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,81.3
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.91
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.65
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.28
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
344404,Chillington,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,70.58
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,73.09
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,96.62
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
344404,Chillington,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.56
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,76.4
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.57
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.25
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,91.2
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.06
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
344404,Chillington,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,72.64
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,75.1
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,97.67
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
344404,Chillington,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.61
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,83.0
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.4
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.81
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.91
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,84.6
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.09
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.54
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
344404,Chillington,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.11
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,77.25
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,98.15
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
344404,Chillington,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.06
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,73.9
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.1
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.16
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.24
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,97.6
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.9
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.26
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.2
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.32
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,60.9
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
344404,Chillington,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,75.7
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,83.14
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,104.55
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
344404,Chillington,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.96
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,87.4
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.02
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,87.7
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.5
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.03
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.35
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,62.1
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.17
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,58.1
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
344404,Chillington,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,70.47
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,77.59
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,110.24
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
344404,Chillington,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.23
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,96.6
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.9
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.97
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,93.1
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.9
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.47
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.01
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.61
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,58.9
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
344404,Chillington,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,77.08
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,89.81
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,111.5
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
344404,Chillington,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.13
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,75.6
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.3
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.85
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.23
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,80.7
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.5
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.75
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.85
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,70.1
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.1
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.02
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.32
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.8
344404,Chillington,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,84.97
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,100.92
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,110.24
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.6
344404,Chillington,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.3
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.1
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,84.5
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.26
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,82.2
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.4
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.3
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.52
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.2
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,73.1
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.6
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.59
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.01
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.3
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
344404,Chillington,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,88.52
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,101.56
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,117.85
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.3
344404,Chillington,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,488.0
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.97
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,95.0
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.1
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.76
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.15
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,115.9
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.1
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.79
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.01
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.1
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.34
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.98
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.02
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
344404,Chillington,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,90.53
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,104.37
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,139.53
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,187.7
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
344404,Chillington,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.6
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.36
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,122.6
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,170.6
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.92
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,56.13
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,144.4
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,232.6
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.2
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.82
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,69.3
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.2
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.36
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.94
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
344404,Chillington,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,83.03
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,101.7
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,147.37
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,246.7
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
344404,Chillington,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,608.8
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
