Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.52
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,130.1
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.7
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.8
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.94
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,131.3
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,210.3
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.01
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.15
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.6
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.4
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.01
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.3
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
344404,Chillington,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,77.85
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,101.63
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,144.73
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,252.9
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
344404,Chillington,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,595.4
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.12
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,144.6
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,189.6
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.85
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,154.2
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,226.2
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.98
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.48
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.19
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,62.3
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.5
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.1
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.85
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.23
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
344404,Chillington,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,77.45
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,107.39
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,150.87
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,273.6
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.8
344404,Chillington,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,620.9
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,49.3
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,145.5
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,203.4
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,55.63
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,162.1
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,230.3
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.09
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.3
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,64.4
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.6
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.65
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.53
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
344404,Chillington,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,82.05
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,107.9
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,155.84
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,277.0
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
344404,Chillington,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,643.7
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.09
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,153.0
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,207.1
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.19
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,150.1
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,220.7
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.71
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.87
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.15
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.0
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.2
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.37
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.15
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,51.7
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
344404,Chillington,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,88.76
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,107.24
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,149.92
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,235.6
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
344404,Chillington,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,620.7
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.01
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,157.2
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,205.4
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.09
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,145.5
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,222.7
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.72
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.48
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.84
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.8
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.28
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.15
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,64.8
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
344404,Chillington,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,91.17
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,108.06
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,148.8
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,220.4
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
344404,Chillington,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,611.5
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.41
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,125.6
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,177.8
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,59.54
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,170.3
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,245.0
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.94
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.9
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.2
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.2
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.55
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,68.9
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
344404,Chillington,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,92.66
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,107.05
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,146.73
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,207.5
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.9
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
344404,Chillington,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,601.9
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.04
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,125.6
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,184.3
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.8
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,58.6
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,166.7
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,240.4
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.37
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.41
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.52
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.1
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.87
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.17
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,47.8
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
344404,Chillington,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,94.52
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,102.37
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,153.4
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,234.2
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.8
344404,Chillington,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,628.4
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.18
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,148.9
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,205.9
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.28
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.8
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,158.5
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,233.4
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.19
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.01
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.7
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,68.0
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.3
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,192.5
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.62
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
344404,Chillington,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,93.47
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,109.48
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,159.78
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,255.9
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.3
344404,Chillington,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,655.6
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.05
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,137.3
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,196.6
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.79
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.06
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,140.5
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,218.1
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.06
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.84
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.32
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,76.9
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,203.3
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.8
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.47
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.2
344404,Chillington,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,92.73
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,117.06
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,155.59
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,231.3
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.4
344404,Chillington,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,637.5
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.88
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,108.7
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,171.9
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.5
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.62
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,129.7
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,212.3
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.12
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.15
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.66
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,83.9
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.5
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.59
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.6
344404,Chillington,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,92.88
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,115.96
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,147.11
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,200.8
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.2
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.6
344404,Chillington,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,603.2
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.35
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,106.2
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,165.4
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.6
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.92
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.91
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,153.6
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
