Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,234.0
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.24
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.38
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.63
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,85.0
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,213.6
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.8
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
344404,Chillington,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,87.45
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,112.93
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,151.82
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,245.6
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,461.3
344404,Chillington,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,623.0
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.22
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,101.3
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,165.2
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.39
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.4
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,140.9
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,220.4
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.25
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.82
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.63
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,85.2
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,216.1
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.45
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
344404,Chillington,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,90.33
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,118.63
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,156.35
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,252.1
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.9
344404,Chillington,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,643.1
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.98
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,96.4
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,164.5
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.15
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,55.5
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,146.2
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,229.4
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.1
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.7
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.17
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,94.1
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.1
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,228.1
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.83
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.99
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.32
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
344404,Chillington,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,93.49
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,127.28
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,162.97
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,263.8
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,522.1
344404,Chillington,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,671.3
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.53
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,97.2
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.0
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.86
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.48
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,130.3
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,224.1
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.26
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.1
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.4
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,86.0
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.8
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,217.4
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.47
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.73
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.68
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
344404,Chillington,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,105.37
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,126.43
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,160.09
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,204.2
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.2
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,517.1
344404,Chillington,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,656.7
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.4
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,86.1
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.6
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.48
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.23
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,52.68
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,116.6
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,214.2
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.18
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.93
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.89
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,65.3
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.8
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.45
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.92
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
344404,Chillington,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.6
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,104.04
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,120.25
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,155.89
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,197.6
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.8
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,486.2
344404,Chillington,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,632.3
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.85
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,78.0
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.6
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.54
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.92
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.32
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,111.9
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,209.1
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.16
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.47
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,86.2
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.0
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.3
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.85
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.95
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.74
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
344404,Chillington,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,102.39
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,126.38
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,155.9
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,201.2
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,511.4
344404,Chillington,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,633.3
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.01
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,93.2
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.97
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.15
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,120.6
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,206.7
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.39
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.05
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.11
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,92.7
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,195.9
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.37
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
344404,Chillington,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.9
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,89.99
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,111.32
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,149.98
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,231.6
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.4
344404,Chillington,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,615.2
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.18
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,85.8
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.5
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.45
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.31
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.92
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.29
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.04
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.59
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,77.5
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.5
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.92
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.56
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,93.4
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.3
344404,Chillington,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.6
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,76.49
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,103.49
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,130.25
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,209.6
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
344404,Chillington,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,537.1
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.05
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.92
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,73.3
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.8
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.35
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.42
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.74
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.36
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.89
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.8
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.45
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.68
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,103.9
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.6
344404,Chillington,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.6
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,76.39
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,94.28
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,114.38
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
344404,Chillington,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.7
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.82
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.71
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.98
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.57
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.4
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,74.9
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
344404,Chillington,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.04
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,66.01
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,86.86
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
344404,Chillington,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
