Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
344404,Chillington,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.35
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
344404,Chillington,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,58.1
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
344404,Chillington,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
344404,Chillington,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
344404,Chillington,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.66
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
344404,Chillington,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
344404,Chillington,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
344404,Chillington,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,73.3
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
344404,Chillington,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
344404,Chillington,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,63.5
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
344404,Chillington,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
344404,Chillington,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
344404,Chillington,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
344404,Chillington,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
344404,Chillington,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.51
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
344404,Chillington,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,51.9
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
344404,Chillington,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
344404,Chillington,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
344404,Chillington,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
344404,Chillington,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
