Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
344404,Chillington,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,65.0
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
344404,Chillington,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.96
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
344404,Chillington,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,79.7
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
344404,Chillington,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.47
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
344404,Chillington,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.29
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,86.9
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.42
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
344404,Chillington,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.07
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
344404,Chillington,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,82.6
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,51.1
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
344404,Chillington,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.64
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.31
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.54
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
344404,Chillington,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.82
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,86.1
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
344404,Chillington,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.97
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.22
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
344404,Chillington,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.67
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,93.7
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
344404,Chillington,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.17
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
344404,Chillington,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,83.1
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
344404,Chillington,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.83
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.16
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
344404,Chillington,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.52
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,85.1
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.33
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
344404,Chillington,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.14
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.17
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
344404,Chillington,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.71
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,98.2
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,56.6
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
344404,Chillington,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.91
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.23
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
344404,Chillington,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.85
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,112.5
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
344404,Chillington,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.49
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
344404,Chillington,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.74
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,48.6
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
