Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
344404,Chillington,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
344404,Chillington,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
344404,Chillington,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.7
344404,Chillington,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
344404,Chillington,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
344404,Chillington,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
344404,Chillington,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
344404,Chillington,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.35
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.45
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
344404,Chillington,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.97
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,65.0
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.16
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,97.1
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.2
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.24
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
344404,Chillington,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.3
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.48
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
344404,Chillington,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.38
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,54.1
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.4
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,109.5
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.29
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.93
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
344404,Chillington,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.21
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.99
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.99
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
344404,Chillington,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.44
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,68.9
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.72
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,131.3
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.7
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.93
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,59.7
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
344404,Chillington,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.74
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.58
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.75
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
344404,Chillington,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.74
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,81.4
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.9
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,126.1
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.9
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.55
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.72
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.44
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
344404,Chillington,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.96
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.66
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.14
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
344404,Chillington,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.52
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,61.3
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,91.6
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.65
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.1
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.52
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
344404,Chillington,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.77
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.3
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.26
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
344404,Chillington,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.25
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,89.4
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.04
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.41
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.9
344404,Chillington,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.12
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.34
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.05
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
344404,Chillington,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.59
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.46
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,110.3
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.68
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.06
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.96
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
344404,Chillington,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.39
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.69
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
344404,Chillington,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.93
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,92.6
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.56
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,63.3
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.95
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
344404,Chillington,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.84
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.12
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
344404,Chillington,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,68.5
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.45
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.47
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.26
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
344404,Chillington,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.85
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.5
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.4
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
344404,Chillington,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.7
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,78.3
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.1
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,90.6
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.2
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.66
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
344404,Chillington,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
