Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.54
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.18
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.33
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
344404,Chillington,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.03
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,73.2
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.2
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.32
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.51
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
344404,Chillington,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.42
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.33
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.62
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
344404,Chillington,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.87
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,64.5
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,67.3
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,57.4
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
344404,Chillington,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.62
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.38
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.48
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
344404,Chillington,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,52.9
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,73.5
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.91
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,77.5
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
344404,Chillington,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.09
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.88
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.58
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
344404,Chillington,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.25
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,60.7
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.04
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,71.9
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.02
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,75.5
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
344404,Chillington,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.09
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.06
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.49
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
344404,Chillington,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.02
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,72.6
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,82.4
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.08
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,70.8
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
344404,Chillington,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.88
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.55
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.75
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
344404,Chillington,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.14
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,80.7
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.72
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
344404,Chillington,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.36
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.21
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.69
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
344404,Chillington,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.43
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,81.6
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,50.9
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
344404,Chillington,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.06
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
344404,Chillington,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,73.1
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
344404,Chillington,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.31
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.09
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.67
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
344404,Chillington,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,70.2
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
344404,Chillington,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.82
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.52
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
344404,Chillington,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
344404,Chillington,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.18
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
344404,Chillington,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
