Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
344404,Chillington,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.27
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
344404,Chillington,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
344404,Chillington,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.66
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
344404,Chillington,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
344404,Chillington,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.45
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.72
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
344404,Chillington,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
344404,Chillington,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
344404,Chillington,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
344404,Chillington,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
344404,Chillington,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,60.6
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
344404,Chillington,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
344404,Chillington,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.29
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.42
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,70.5
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
344404,Chillington,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
344404,Chillington,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.63
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,75.0
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
344404,Chillington,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
344404,Chillington,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.05
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.37
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,83.0
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,61.2
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
344404,Chillington,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
344404,Chillington,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.2
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.17
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,88.1
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,66.8
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
344404,Chillington,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
344404,Chillington,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.31
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
