Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.48
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,104.7
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,62.8
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
344404,Chillington,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
344404,Chillington,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.6
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,80.7
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
344404,Chillington,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.88
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
344404,Chillington,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.44
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,79.8
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
344404,Chillington,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
344404,Chillington,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.66
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,60.1
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
344404,Chillington,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
344404,Chillington,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.17
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.45
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,79.6
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
344404,Chillington,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
344404,Chillington,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.8
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.57
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,83.7
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
344404,Chillington,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
344404,Chillington,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.73
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.95
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,87.5
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
344404,Chillington,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
344404,Chillington,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.12
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,72.4
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
344404,Chillington,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.84
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
344404,Chillington,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.24
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.49
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
344404,Chillington,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
344404,Chillington,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.16
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,64.9
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
344404,Chillington,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
344404,Chillington,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.94
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,62.3
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
344404,Chillington,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
