Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.3
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.91
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.75
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
344404,Chillington,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.16
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,61.9
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
344404,Chillington,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
344404,Chillington,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,66.3
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
344404,Chillington,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
344404,Chillington,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.08
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,67.4
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,62.4
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
344404,Chillington,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
344404,Chillington,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.68
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,80.0
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,64.1
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
344404,Chillington,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.8
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
344404,Chillington,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.06
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,82.2
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
344404,Chillington,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.67
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
344404,Chillington,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.87
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,90.1
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
344404,Chillington,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.42
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
344404,Chillington,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.26
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.16
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,84.7
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
344404,Chillington,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.57
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
344404,Chillington,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.91
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.51
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,113.9
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.67
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,64.3
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
344404,Chillington,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.74
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
344404,Chillington,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.37
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,82.6
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
344404,Chillington,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
344404,Chillington,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.9
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.81
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
344404,Chillington,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.76
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
344404,Chillington,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
