Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,78.6
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.26
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
344404,Chillington,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.11
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
344404,Chillington,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.95
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,79.9
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.16
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
344404,Chillington,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.63
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.42
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
344404,Chillington,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.76
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,81.9
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.3
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
344404,Chillington,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.82
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.03
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.08
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
344404,Chillington,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,68.0
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.96
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.97
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.31
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
344404,Chillington,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.98
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.43
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
344404,Chillington,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.11
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.99
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.15
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.47
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
344404,Chillington,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.92
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.95
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.89
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
344404,Chillington,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.51
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.85
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.51
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.79
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.03
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
344404,Chillington,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.26
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.91
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.05
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
344404,Chillington,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.17
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.69
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.79
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.85
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
344404,Chillington,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.91
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.67
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.55
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
344404,Chillington,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.38
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.09
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.99
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.97
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.91
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
344404,Chillington,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.59
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.97
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.33
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
344404,Chillington,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.95
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.06
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.3
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.04
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.63
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
344404,Chillington,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.62
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.8
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
344404,Chillington,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.7
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.66
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.4
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
344404,Chillington,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.37
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,67.13
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.54
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
344404,Chillington,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.82
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,78.8
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
